Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.69
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.19
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53387
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55615
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46523
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74578
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89499
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89306
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88354
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86139
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,83.62
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.69
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.63
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61147
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38735
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95062
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88873
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81241
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90216
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9339
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,107.5
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,82.38
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,68.75
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,118.12
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,112.62
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,160.38
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,102.38
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.56
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.62
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42086
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46596
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.56
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89218
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85092
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78091
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89493
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92004
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,101.88
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,78.88
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.38
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,102.25
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.12
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,97.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,141.12
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,60.75
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,103.5
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.06
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36806
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49313
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.13
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73114
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85644
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82296
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89209
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93295
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,85.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,66.12
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,55.5
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,80.62
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,86.25
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,118.12
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,84.12
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.63
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38488
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50793
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.44
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82748
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86017
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87903
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90707
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91162
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,89.62
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,73.62
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,77.75
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.38
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,121.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,79.5
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,109.5
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.0
