Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50573
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52737
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91824
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.867
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83853
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9194
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90985
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,100.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,69.75
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,82.12
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.25
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,93.25
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,133.25
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,68.75
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,78.38
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,111.5
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.06
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.69
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57012
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50192
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90512
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90674
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77392
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97809
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92819
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93854
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,83.5
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,91.88
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,76.62
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,89.62
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.56
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81057
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50344
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90472
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9303
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93164
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94568
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,91.25
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,80.88
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,101.75
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,136.25
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,132.12
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.69
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75656
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5415
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90152
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95077
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91592
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92319
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93503
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,82.88
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,77.62
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,94.75
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,131.62
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,61.88
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,88.62
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,138.62
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.38
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.13
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63946
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52969
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92386
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95697
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88162
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93219
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,77.5
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,68.25
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,125.5
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,109.38
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,142.12
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.62
