Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.63
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62118
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57201
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9588
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93384
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,49.38
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94559
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93976
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,65.5
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,46.38
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,74.62
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,122.12
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,100.62
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,93.75
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,154.12
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.19
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60327
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59435
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91885
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96512
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92306
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94388
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93414
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94986
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,81.25
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,98.38
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,107.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,101.88
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,139.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.25
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.87
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64211
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5382
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91009
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95361
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93152
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93439
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,94.75
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,81.75
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,141.12
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,101.38
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,148.38
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.31
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73285
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62368
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93591
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92554
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.88
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92551
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9317
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,66.75
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,119.12
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,97.38
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,135.25
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.69
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.19
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71984
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85571
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94971
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93524
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91858
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93832
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,84.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.25
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,107.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,97.5
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,104.75
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.69
