Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75952
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90726
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93863
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94815
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95288
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91803
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,117.5
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,98.62
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,126.25
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,136.5
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88959
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88055
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90353
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94284
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91623
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,67.75
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,45.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.88
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,136.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,99.25
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,103.75
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,153.38
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9223
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89163
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89459
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94736
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92145
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92068
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,85.12
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,123.38
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,104.62
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,137.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,92.88
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,140.12
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94464
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8797
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9588
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94955
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9339
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96371
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92367
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,154.75
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,97.5
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,132.88
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74908
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8923
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67135
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92892
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,92.75
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,77.62
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,104.75
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,118.38
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,145.38
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,77.62
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,165.62
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.19
