Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.19
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65289
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90283
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66845
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96078
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91601
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,60.75
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,56.38
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,92.38
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,128.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,126.12
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,167.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,72.12
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,114.62
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.12
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.06
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64196
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68084
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67053
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92392
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93219
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,79.38
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,54.25
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,102.88
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.38
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,112.75
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,124.88
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,179.88
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,80.75
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,121.5
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.88
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.69
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.31
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64282
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70034
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6304
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91357
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96844
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94211
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,91.75
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,141.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,127.25
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,173.38
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,79.75
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,130.12
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.12
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.5
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.44
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72961
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7987
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63024
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90936
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,47.88
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96783
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,82.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,88.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,92.75
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,144.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,125.12
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,168.25
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,80.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,127.38
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.75
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.75
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62704
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77499
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58944
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94144
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,102.25
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,142.38
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,116.62
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,161.75
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,135.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.19
