Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.88
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.87
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64498
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64047
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39925
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9563
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97147
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,75.75
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,66.88
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,78.38
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,103.25
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,152.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,113.12
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,143.75
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,92.25
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,189.25
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.5
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.62
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.25
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77859
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67126
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46419
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,119.12
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,73.25
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95972
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,120.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,96.38
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,150.38
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,115.25
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,150.75
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,114.12
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,215.25
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.44
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76919
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73397
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38903
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,71.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,80.88
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.25
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,115.5
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,191.88
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,119.38
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,166.75
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,96.25
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,146.88
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.38
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.63
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.5
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61422
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78058
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3778
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96304
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,82.62
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,63.12
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.62
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,82.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,127.62
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,178.38
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,114.12
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,164.88
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,93.75
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,135.5
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.81
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.13
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63189
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73547
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51547
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94424
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97613
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97314
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,123.88
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,174.25
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,161.88
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,104.12
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,143.62
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.94
