Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.63
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68087
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75604
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5198
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9433
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,89.62
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.62
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,119.12
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,76.12
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,113.38
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,190.38
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,119.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.12
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,138.75
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,221.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,104.38
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,165.25
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,99.38
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,178.62
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.31
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.19
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83365
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9205
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60888
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,33.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95691
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96835
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95682
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,121.25
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,98.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,130.62
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,186.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.62
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,64.5
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,118.62
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,151.5
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,214.38
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,130.75
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,200.88
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,89.38
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,124.75
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.63
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90515
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9248
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61117
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94549
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,59.5
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.88
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,156.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,109.88
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,145.25
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,214.5
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,176.38
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,165.5
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.62
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,180.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,265.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,109.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,172.88
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,86.75
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,145.38
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.44
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95218
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79586
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62148
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,146.75
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,114.62
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,161.5
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,223.25
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,189.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,78.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,169.88
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.75
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,193.62
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,295.62
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,98.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,105.88
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,198.12
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.38
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.25
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64813
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67019
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,64.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,151.25
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,114.62
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,144.88
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,216.75
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,182.75
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,77.5
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,174.25
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.75
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,181.25
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,285.5
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,98.75
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,140.88
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,104.25
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,187.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
