Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.25
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9624
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90704
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57256
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,126.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,99.5
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,144.5
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.62
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,65.75
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,150.12
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,182.5
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,257.75
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,104.62
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,184.88
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,102.38
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,179.5
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.63
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.06
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95282
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8117
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7286
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,106.38
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,113.12
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.5
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.25
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,104.38
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,132.38
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,231.62
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,136.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,207.62
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,102.88
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,171.25
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89334
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84369
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65148
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,81.62
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,61.38
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,106.5
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,107.75
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.5
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.75
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,98.75
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.88
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,123.12
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,192.12
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,127.88
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,227.75
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,103.12
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,166.38
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.75
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.5
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8197
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8659
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66363
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90567
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,74.75
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.38
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,94.62
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.75
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.25
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,152.12
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,118.25
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,206.75
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,164.88
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,269.38
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,93.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,165.88
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.31
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79611
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94479
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91885
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91025
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.966
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,117.25
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,148.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,202.5
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,172.62
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,95.62
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,161.12
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,218.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,146.38
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,223.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,127.25
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,185.88
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
