Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.94
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.75
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84375
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68286
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67327
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,124.5
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,81.88
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.88
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.12
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,121.5
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,157.38
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,217.75
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,115.88
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,190.88
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,89.75
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,145.5
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.5
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.25
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92566
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83636
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69366
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9584
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93173
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,106.12
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.38
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,117.12
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.62
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,100.88
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,202.62
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,197.38
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,72.25
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,141.88
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.44
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.56
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8244
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78851
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81552
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95282
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92087
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93005
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,83.75
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,102.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,147.5
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,187.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,120.75
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72708
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92792
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84759
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93378
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93933
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9487
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,83.88
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,45.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,77.12
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,77.25
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,143.5
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,93.12
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,164.25
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,73.88
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,135.38
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.81
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67572
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97156
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71313
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91028
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92331
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96503
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94156
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,76.12
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,88.12
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,135.5
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,97.38
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,118.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
