Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.5
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.12
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65274
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95245
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89749
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86554
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94253
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91617
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,90.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,63.25
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,77.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,135.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,104.5
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,75.5
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,133.25
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.31
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51141
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83645
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78402
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.5
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78241
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89047
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,59.88
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91171
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,69.38
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,101.38
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,88.38
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,129.25
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,131.12
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.37
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.13
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51733
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66662
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39861
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89715
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91412
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91431
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,75.62
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,59.12
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,101.38
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.38
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,83.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,94.12
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,149.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,103.12
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.56
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.44
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.26348
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80252
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35637
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9523
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93259
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.936
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8851
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89752
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,91.75
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,101.38
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.62
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,84.88
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,154.88
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-84.06
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.56
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06282
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51696
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.05303
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88843
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93384
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93091
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83639
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,84.5
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,61.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,86.62
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,87.75
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,137.88
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,109.62
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
