Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.5
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.5
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-127.37
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59152
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75113
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46978
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90759
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95026
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87588
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,87.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,101.5
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,87.75
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,148.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.56
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45385
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71707
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27773
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92187
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93832
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9541
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9379
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84771
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,98.62
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,122.25
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,100.12
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,89.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,166.38
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,83.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.88
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-86.06
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.56912
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.46172
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.54018
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88278
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95303
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9191
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89487
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,101.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.5
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,119.75
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,71.12
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,164.5
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-145.69
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-153.06
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-157.5
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.31807
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.73095
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.11794
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.94
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84591
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87463
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94693
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,140.62
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.25
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-158.25
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.76806
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.89584
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.35103
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80377
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85046
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95325
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.25
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,108.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,97.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,76.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
