Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-159.07
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-164.81
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-157.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.81244
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.6325
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.79214
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.25
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94043
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81268
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.81
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8667
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93973
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,85.5
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,52.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,55.75
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,116.62
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,87.38
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-156.75
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-162.81
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-152.25
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.72699
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.94882
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.78189
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85965
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85544
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96909
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85205
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88653
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,77.62
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,98.25
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-159.07
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-165.06
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-153.69
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.86838
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.33852
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.91104
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94861
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9219
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94293
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89645
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87597
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,65.12
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,74.62
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-160.94
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-164.88
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-161.25
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.9314
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93252
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.92596
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95673
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91135
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93533
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94488
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92923
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88135
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,63.25
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,71.88
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-161.75
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-165.94
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-163.62
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.18117
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22353
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.3005
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7182
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91064
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94498
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90417
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90973
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,75.62
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,76.75
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
