Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-91.94
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.25
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.69
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67108
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52392
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24141
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.06
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62023
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95233
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94449
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,46.25
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92731
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93701
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,94.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,123.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.69
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.94
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52389
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83923
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51638
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.69
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86859
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89303
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94131
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9194
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91681
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95862
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,93.38
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,81.38
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,116.38
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.44
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.63
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-107.69
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14559
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15221
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.28072
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9125
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80356
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96826
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91495
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88708
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91495
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,80.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,73.62
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,111.38
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.62
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-133.69
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50832
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13356
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.656
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93268
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87521
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92993
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91974
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87536
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,72.25
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,110.25
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,65.12
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.38
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-144.62
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-152.19
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41305
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.5577
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.80206
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78863
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95273
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85101
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89828
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,82.62
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,60.5
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,120.5
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,93.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
