Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.25
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-144.94
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69079
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.65698
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.92749
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76474
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94455
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88339
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86053
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,69.12
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,98.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,82.88
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-157.06
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-167.62
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4612
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93829
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93027
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.87
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73257
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92032
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92825
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94617
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89239
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,95.75
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,85.38
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-139.06
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-166.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-160.25
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.80569
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52358
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94507
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.75
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76526
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91757
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96109
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79837
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,65.25
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,65.25
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,28.25
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,80.88
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,110.62
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,84.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-159.81
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.32
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-167.38
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.95261
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.98727
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96362
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88968
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92712
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.69
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5172
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,82.12
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,90.88
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,85.62
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,74.88
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-168.31
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.38
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-168.25
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.86722
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.81668
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.91043
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93194
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89615
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91827
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93948
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82629
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,75.75
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,82.25
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
