Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.25
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-123.82
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.23125
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34832
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.17009
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.75
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94223
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89261
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88031
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91385
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,61.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,98.25
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,85.62
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,81.12
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.38
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-107.63
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02266
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.77771
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.58126
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.37
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92181
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86011
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93249
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90683
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,67.88
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,111.62
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.94
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-143.25
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-134.5
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.1429
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54299
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.43078
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93411
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95492
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94556
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,77.12
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,46.38
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,111.25
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,132.75
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.06
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-141.06
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-130.44
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.71289
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.75103
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.16219
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95407
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93725
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92428
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90878
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88278
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,67.75
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,18.88
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,89.12
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-151.37
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-138.06
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.80365
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.87231
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.78717
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93143
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85547
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88251
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86523
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,59.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,88.75
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
