Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-163.62
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.56
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-168.31
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.92169
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95999
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.9252
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94595
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91113
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.25
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90341
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70135
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,93.12
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,68.25
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-162.06
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-157.87
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-167.62
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.7301
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93695
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.83893
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9404
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94034
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.44
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9389
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76455
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,69.12
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,107.5
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,109.62
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.38
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-98.88
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13115
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17882
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.39205
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86685
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95779
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79309
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,78.25
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,107.62
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.75
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-128.56
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.70636
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.81549
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.89288
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87854
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9078
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82727
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9064
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84482
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,82.75
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,76.12
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.81
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.75
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-159.25
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00935
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97873
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.90451
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91586
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82144
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91098
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89236
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87832
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,78.12
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.62
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,88.88
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,81.75
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
