Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-125.75
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-167.62
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-162.75
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.21547
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.88559
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.62487
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92264
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,62.12
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9426
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90576
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93262
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,88.75
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,122.25
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.25
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.44
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.81
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63272
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0273
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41595
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.5
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96857
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91812
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90359
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,82.12
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,101.75
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,81.62
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,115.75
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.63
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.31
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77856
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53915
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59228
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94403
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84161
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92966
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,97.5
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,119.88
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,164.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.81
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.19
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62863
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05879
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25097
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.44
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95251
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92929
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9043
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79651
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,69.75
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,83.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,111.38
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-87.69
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-96.44
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70376
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11708
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76089
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89032
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90109
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93545
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90927
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95737
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,86.5
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,91.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,141.12
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,80.88
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,103.12
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
