Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-91.75
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01814
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.46618
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.06175
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.88
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89081
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9086
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91464
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94464
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88879
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,130.25
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,79.38
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.12
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,120.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.75
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,175.5
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,95.5
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.68
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-132.37
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-112.81
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44491
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01219
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07924
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92959
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87277
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85156
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,80.62
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,59.12
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,90.38
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,71.5
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,130.75
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,80.62
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-85.87
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.81
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.81
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17379
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28197
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5089
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94141
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84866
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94742
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,78.12
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,138.5
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,116.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,143.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-77.06
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52731
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12395
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41503
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80136
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95172
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77462
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96783
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91681
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94003
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,78.38
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,122.88
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,106.25
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,48.75
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,116.12
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.69
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36147
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23778
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58715
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.94
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92535
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7734
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,78.75
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,73.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,118.75
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,136.75
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,128.88
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
