Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.87
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.44
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36962
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11922
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51266
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.87
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74405
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82144
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95224
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,101.38
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,64.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,89.25
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,143.88
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,113.25
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.25
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-77.62
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.69
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67541
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54525
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63769
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.63
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87152
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95322
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80288
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92963
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,64.88
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,83.25
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,67.5
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,126.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,96.12
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,84.62
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.93
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.5
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.25
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64764
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69073
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68276
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9024
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94812
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93085
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92026
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,75.25
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,68.75
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,121.12
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,104.75
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,93.75
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.44
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.31
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70706
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67852
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68432
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92929
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93133
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93579
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,78.75
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,76.75
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,126.75
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,120.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.06
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88486
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55026
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84707
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91037
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92291
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91043
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94318
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,62.75
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,104.75
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,127.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,116.12
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
