Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.94
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75927
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58825
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70575
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77472
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87396
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87247
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92435
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,88.38
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,125.38
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,113.88
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,99.25
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.25
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.44
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38711
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79544
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6571
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.82
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60659
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.862
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86297
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90869
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,92.38
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,63.38
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.38
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,98.25
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,72.12
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,99.5
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,88.5
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,162.25
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.19
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52944
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68975
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71817
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.56
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59136
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85571
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80911
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92032
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,85.25
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,57.62
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,117.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,103.62
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,86.62
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.75
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.94
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.94
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35894
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67559
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60678
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.56
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90881
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88128
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89191
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92419
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90982
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,76.38
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,78.12
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,57.62
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,108.88
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,93.75
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.87
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.81
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.12
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42013
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61389
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65731
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94458
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95483
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95941
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93298
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88495
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,80.12
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,109.25
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,97.5
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,58.62
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,100.5
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
