Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.87
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.13
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.69
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51742
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44363
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5368
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76114
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87564
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92035
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88806
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,87.25
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,52.88
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,82.5
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,122.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,73.62
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,82.38
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.31
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.19
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.13
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4699
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56765
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4276
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70483
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88272
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92282
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89621
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.64
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.95
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,64.12
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,94.5
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,107.88
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.44
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.5
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.81
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41851
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35396
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47497
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70846
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7673
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92724
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93011
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89462
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,97.88
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,79.38
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.31
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.5
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.75
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3333
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49352
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39364
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.25
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.5
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83218
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80417
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,63.5
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93481
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88406
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,28.25
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,76.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,90.75
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.75
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.94
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.37
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.381
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57623
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45354
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85388
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91263
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93069
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95688
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8341
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.75
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,105.5
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,91.62
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
