Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.69
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.31
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32506
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4436
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43737
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.94
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69207
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87808
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81979
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.87
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90994
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94177
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86316
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,55.38
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,91.62
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,68.12
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.56
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.31
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.88
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27901
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37826
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44176
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85711
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63925
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75036
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90771
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9281
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79889
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,70.88
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.5
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-74.12
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.428
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37465
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47469
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.63
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74582
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53158
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7373
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91958
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93341
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86825
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,68.75
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,55.75
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.81
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-73.12
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.43
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33474
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37939
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41427
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.19
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.69
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9191
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55984
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79513
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91366
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90933
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82919
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,70.25
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.12
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.44
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.44
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36999
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46084
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28524
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.06
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87384
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63494
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84836
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85937
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89386
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81561
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,47.62
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
