Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.81
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.06
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.62
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3576
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41064
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33129
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.38
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55801
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5902
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82016
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90231
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87991
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83221
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,50.5
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.38
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,76.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.12
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.44
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.5
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33156
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36815
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36751
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.44
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.38
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.69
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57232
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5957
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70282
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89566
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84829
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,43.75
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.12
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.56
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.19
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34783
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42058
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24456
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.19
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.81
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.81
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56933
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59677
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72341
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95309
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89096
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81375
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,57.62
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,61.62
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.25
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.75
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.5
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41091
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34469
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.312
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.38
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.06
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.69
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73733
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60711
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72332
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.44
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88425
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85684
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,55.75
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,95.88
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-73.75
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.62
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27388
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3304
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33407
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.19
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93329
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60528
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77206
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89172
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82089
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.62
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.0
