Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.44
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-80.13
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.26952
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4038
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25814
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.5
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.69
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70266
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57949
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7489
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95074
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87869
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8717
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,28.62
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,58.38
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,77.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,55.12
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.75
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.69
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27675
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48186
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29009
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.06
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81103
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58596
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72399
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87607
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79672
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,28.25
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,49.38
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.56
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.94
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.06
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.2824
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46282
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40035
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.13
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.13
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90542
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64248
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70636
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.69
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95096
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85711
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81619
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,76.75
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.75
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.81
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.88
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27572
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4901
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35158
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.5
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92242
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64483
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72876
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87512
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81579
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,59.5
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,59.38
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,81.25
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,49.75
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.31
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.31
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.81
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38845
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45696
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39141
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.44
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.88
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95746
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70657
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70098
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.87
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94568
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8995
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88638
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,58.25
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,46.88
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,65.88
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
