Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-73.38
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.56
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3377
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37511
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35085
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.5
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.43
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93082
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70959
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76806
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94424
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8649
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87402
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,76.25
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,55.38
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.81
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.88
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.88
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30529
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35375
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24038
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.69
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.75
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71139
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66802
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95489
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79416
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89554
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,59.62
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.56
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-73.75
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.37
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3308
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30309
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30929
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.88
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94076
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68719
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69552
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.81
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95373
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77884
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9032
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,28.25
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,67.75
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.12
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.94
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28215
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38906
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34484
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.19
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.87
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91977
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65838
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66293
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.69
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77304
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,61.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,65.25
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.88
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.69
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.19
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.06
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43264
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44143
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27648
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.44
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.75
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62759
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75219
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93787
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,83.62
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.75
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.38
