Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-79.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33956
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42333
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29628
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.62
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60064
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81454
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.75
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94131
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74636
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94079
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,68.25
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.38
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.81
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.63
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32705
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52163
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37865
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.19
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.13
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88861
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61386
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7641
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.37
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76327
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94171
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,82.25
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.75
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.87
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.94
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78784
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48745
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32802
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.06
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91336
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61163
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72049
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82257
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,68.88
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.38
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,57.5
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,89.38
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,82.25
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.88
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.56
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.88
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3052
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39156
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36956
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.56
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6932
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68222
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72638
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.37
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93442
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84161
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,25.62
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.62
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,75.25
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,55.12
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.88
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.88
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.88
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27071
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36196
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41234
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.25
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.12
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90579
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63381
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66845
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94122
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92166
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,68.88
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,88.38
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.75
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
