Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.63
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29653
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36233
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24941
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.12
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87329
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59997
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74597
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94974
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86154
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.75
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,72.75
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,86.25
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.06
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.81
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.81
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35219
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39232
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33321
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.25
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66906
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60043
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71151
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95264
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87991
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,75.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,90.62
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.5
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.62
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37484
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41781
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31774
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.87
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.56
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.63
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66473
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75396
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75515
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84518
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91012
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,62.25
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,55.38
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,74.75
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,92.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.69
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.38
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29113
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36013
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24755
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.38
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86972
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90546
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7626
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.69
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86462
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89139
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,52.38
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,74.12
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,93.12
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.31
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.06
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42821
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37023
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29052
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.06
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.69
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89947
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73138
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80316
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.88
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94098
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91962
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,54.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,98.5
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.5
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.63
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
