Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.31
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30193
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48354
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32335
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88244
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75238
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7987
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92508
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87228
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93564
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.75
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,64.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,65.88
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.25
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.31
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.19
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45803
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47811
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25914
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.5
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83053
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73745
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78921
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94458
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88055
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,77.75
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,70.88
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.75
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.19
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-79.63
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57745
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45852
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24562
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.81
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.06
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69616
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76092
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76626
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94803
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89181
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94604
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.25
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,53.12
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,66.75
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.37
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.75
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58972
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46163
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50213
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.81
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.75
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55724
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78201
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78024
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9284
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88144
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94006
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,71.38
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,52.88
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.81
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.87
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4569
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45724
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54379
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.06
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77499
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81186
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76776
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94025
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88687
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,68.62
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,78.25
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.13
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.56
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
