Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.13
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56164
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43838
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63769
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91547
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83948
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83386
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94794
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90195
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93884
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,55.75
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,75.62
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,91.88
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.5
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.94
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4403
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37517
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94186
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,36.38
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72424
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86004
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76587
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91778
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93851
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9433
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,101.88
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.81
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.31
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4884
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42492
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.12
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.31
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66622
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89865
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75543
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91882
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9082
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9245
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,58.38
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.75
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,97.5
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.37
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45657
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54763
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.31
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.63
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70266
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90948
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70373
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93497
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81155
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94537
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,72.12
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,66.88
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.12
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.5
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41079
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60946
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.06
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.62
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85715
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95239
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74432
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.07
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81787
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78466
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,52.38
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.62
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.94
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
