Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.12
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53481
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54263
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41857
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.56
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91217
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92914
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71545
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92111
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89462
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87317
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,52.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,63.12
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.87
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.56
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.81
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53252
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62106
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39022
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.69
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74411
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90799
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83743
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,53.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,87.88
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,63.38
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.94
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.44
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.56
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57086
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52261
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4164
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.37
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94281
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77642
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8883
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86361
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89853
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,46.88
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,78.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,72.62
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.88
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.75
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.5
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59344
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66104
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40389
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8482
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82849
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.69
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92749
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86703
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94006
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,45.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,77.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,54.5
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,88.88
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.12
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.44
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57977
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50768
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32647
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88696
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95846
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83682
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9187
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88193
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,53.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.12
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,76.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,81.75
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,57.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,92.25
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.62
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.81
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
