Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.12
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60916
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51534
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32464
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87881
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96011
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87308
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91278
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8515
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,83.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,78.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,91.5
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.56
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.19
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.94
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69223
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46471
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35375
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94055
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89606
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93286
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88098
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,57.62
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,104.5
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,83.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,116.75
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.94
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.62
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78585
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64883
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56542
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93915
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95496
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89276
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92636
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89346
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,64.12
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,61.88
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,123.38
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.88
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.31
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82599
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7178
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35479
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94348
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96741
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95386
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92074
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89566
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94446
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,86.75
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,59.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,99.75
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,71.88
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,106.38
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.06
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.25
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85992
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57714
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46554
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90356
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92721
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89682
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91958
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93454
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,53.12
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,61.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,93.88
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,72.5
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,105.25
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.69
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
