Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.56
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87549
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79312
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3499
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91913
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96683
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94012
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92227
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91504
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90628
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,61.25
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,65.5
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,95.12
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,63.62
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,96.38
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.44
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.5
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91067
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54357
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3912
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92279
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93268
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87561
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,120.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,78.88
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,106.38
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.31
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91879
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5534
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49404
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93109
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93033
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88775
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,123.88
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,76.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,96.38
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,73.38
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,104.5
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.75
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.37
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89511
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58505
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45946
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94043
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94577
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93173
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,128.75
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,76.5
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,147.62
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,76.62
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,109.75
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.13
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.94
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94504
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55352
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49548
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91824
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94913
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,82.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,53.12
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.25
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,104.5
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.88
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,109.5
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,162.12
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,134.25
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,137.88
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
