Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.38
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83639
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60717
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43917
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94177
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9248
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95001
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94022
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91574
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,81.12
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,122.5
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,130.88
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,69.88
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,96.88
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.63
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81857
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66836
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38177
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96512
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9378
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94986
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93545
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93588
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88937
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,78.12
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,118.5
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,70.12
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,89.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,65.88
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,102.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.37
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.06
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85476
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60891
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33462
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93536
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94318
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94354
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93494
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,92.88
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.38
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,108.88
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,108.5
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,67.62
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,154.88
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.37
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.56
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89496
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61471
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55596
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96103
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95709
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93594
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93185
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,77.62
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,109.38
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,114.88
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,74.25
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89322
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65679
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55789
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93326
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94614
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,81.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,138.5
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,83.38
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,123.38
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,80.25
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,116.75
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.88
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
