Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.5
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7424
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53286
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95425
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,130.25
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,93.38
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,169.5
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.81
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90625
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66809
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57699
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98886
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94778
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.12
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,93.38
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,137.25
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,88.38
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,148.38
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,101.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,163.75
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.5
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.69
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93503
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66452
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68423
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,24.62
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9483
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,66.88
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.25
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,141.88
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,134.25
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,84.25
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,162.12
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.93
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.06
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89105
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78656
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65026
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94961
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95007
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96631
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,69.88
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,97.88
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,120.38
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,87.5
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,119.75
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,116.25
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,174.25
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.75
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91864
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95224
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63397
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96017
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,91.88
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,92.38
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,141.25
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,89.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,127.75
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,109.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,180.62
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
