Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.56
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76968
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71743
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56213
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95926
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95645
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,74.75
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,55.88
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9603
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98175
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,54.12
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,114.12
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,84.12
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,124.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,75.38
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,145.38
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,112.75
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,206.5
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.25
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.13
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82196
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67739
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53017
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92407
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,100.75
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95941
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,121.62
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,137.62
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,72.62
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,123.38
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,205.62
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.75
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.75
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9425
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66986
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58776
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89337
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,59.88
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,72.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,100.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,152.62
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,86.5
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,151.5
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,176.25
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.5
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.44
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93912
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72699
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55297
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95029
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96796
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,86.75
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,89.25
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,98.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,172.25
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,77.25
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,105.38
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,166.5
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.62
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89993
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7666
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60092
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97983
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,82.88
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,53.88
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,92.75
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,68.62
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.5
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,99.12
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,117.38
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,181.12
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,76.88
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,119.12
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,105.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,175.38
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.37
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
