Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.44
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93777
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64443
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68878
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96283
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98129
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,108.62
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,79.12
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,114.38
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.12
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,107.12
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,180.25
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,79.88
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,135.62
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,205.5
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.06
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92099
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82171
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80682
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91955
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,65.25
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,80.12
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.62
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,106.25
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,117.25
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,184.12
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,83.38
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,152.62
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,126.38
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,194.25
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89438
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89313
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81555
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95416
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,79.62
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,85.88
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,105.38
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,184.88
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,167.88
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,172.75
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.94
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.63
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93347
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87073
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74746
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91995
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,120.5
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,74.88
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97082
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,122.25
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,71.38
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.75
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.12
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,117.12
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.38
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,122.75
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,218.5
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,92.5
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,163.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,102.5
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,209.75
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.06
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.56
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91894
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89499
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74646
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94528
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,118.5
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.38
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,114.75
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,138.25
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,224.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,102.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,162.12
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,102.88
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,147.25
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
