Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.5
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87723
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71142
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94156
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,84.88
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96524
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,116.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,75.75
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,172.75
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.62
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,56.88
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,131.38
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.62
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,128.62
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,230.38
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,101.75
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,161.5
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,93.88
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,156.75
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95572
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93735
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73379
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94601
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94498
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,109.5
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,107.38
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.25
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,107.38
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.12
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,110.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,209.12
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,100.12
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,173.12
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,101.88
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,213.38
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.94
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.75
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94095
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94214
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76236
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92126
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9754
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,85.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,49.75
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,53.12
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,97.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,91.12
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,177.75
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,105.12
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,201.5
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,123.62
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,185.25
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93835
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87948
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9295
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97235
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,79.88
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.5
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,122.25
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,97.62
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,163.12
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,171.75
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,117.12
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,229.62
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95337
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84344
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96567
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95895
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,96.5
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.5
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,96.12
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.75
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,120.75
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,194.38
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,95.5
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,105.62
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,200.38
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
