Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94269
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84842
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,90.38
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9415
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,87.25
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,105.75
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,168.88
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,105.25
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,173.25
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,105.5
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,166.75
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.961
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79187
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91266
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96081
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94244
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,79.62
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,101.38
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,107.75
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,167.25
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,157.88
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,85.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,128.88
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.69
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97345
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80087
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.935
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91357
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94342
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,74.62
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,106.75
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,110.75
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,175.38
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,143.12
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,113.38
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95502
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90726
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88455
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9328
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87903
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95438
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94604
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,100.62
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,159.88
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,111.25
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,105.25
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86459
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92795
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85382
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92425
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90069
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93912
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,80.25
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,126.38
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,101.5
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,82.75
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,126.88
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.94
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
