Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7033
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93628
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77859
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92728
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87622
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9342
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9331
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,62.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,67.12
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,104.62
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,100.12
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,114.75
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.88
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.31
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79446
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91412
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82727
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8753
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89877
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91315
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,82.88
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,139.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,59.75
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,94.62
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,63.12
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,92.5
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.75
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87906
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95077
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92621
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92401
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95297
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87201
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,63.62
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,83.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,141.75
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,106.75
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,93.75
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89703
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92276
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90802
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8826
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92367
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93283
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92364
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,106.62
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,56.88
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,96.75
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,69.38
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,105.5
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82168
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9613
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96878
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,33.88
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89981
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87524
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91672
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92303
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93063
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,98.38
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,104.62
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,101.62
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
