Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.12
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.63
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94754
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78149
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68985
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,62.88
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89383
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88852
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89764
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8479
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.884
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,62.88
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,54.5
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.06
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80575
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93787
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83258
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87662
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89175
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.19
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91955
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85519
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87359
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,95.38
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,91.62
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.19
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72052
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79107
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92779
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94781
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93823
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8826
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92581
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93057
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88678
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,67.25
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,99.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,90.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,87.75
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.5
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.56
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87802
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76574
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62942
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90454
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88522
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93573
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83377
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,72.25
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,111.88
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,105.12
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,72.62
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.44
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.31
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.12
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77765
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74151
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47417
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91391
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94095
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94632
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91403
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,128.38
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,90.12
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,104.5
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
