Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.88
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81576
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79745
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69274
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92667
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93671
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93115
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85379
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,68.62
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,68.88
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,72.25
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,113.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,86.12
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.13
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.81
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.13
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71905
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8309
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55663
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8981
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95068
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9144
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91629
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9256
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86987
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,69.88
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,106.12
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,83.38
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.63
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76407
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90527
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4294
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95627
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89847
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89792
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92859
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92773
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,81.12
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,63.88
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,124.62
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,114.88
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.69
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.56
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75918
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93664
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52032
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88663
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91891
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93899
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94839
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,65.5
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,88.62
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,101.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,114.62
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.69
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7337
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94754
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80481
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95279
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9306
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92239
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,64.5
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,63.12
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,106.5
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,61.5
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,112.75
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,63.88
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,108.62
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
