Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85034
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79348
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75381
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96368
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9108
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,34.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95608
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94449
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94046
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,112.38
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,109.75
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,56.25
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,108.38
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.75
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86859
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72393
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.961
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92557
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8999
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91424
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,97.75
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,106.12
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,57.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,149.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,66.5
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,125.88
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7384
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7084
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82821
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95712
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95154
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94202
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,82.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,82.12
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,64.5
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,138.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,100.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,137.75
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78943
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71548
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.807
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92328
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94443
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,71.5
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,93.88
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,114.62
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,95.62
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,159.25
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.56
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85037
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41958
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90878
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91412
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95456
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,200.52
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,213.09
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,123.62
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,105.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,69.62
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,122.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
