Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.44
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93021
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55203
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.948
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93896
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,82.75
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,102.88
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.25
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,63.12
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,116.25
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,120.62
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,85.62
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,166.38
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.56
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92197
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69274
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72839
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.12
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92737
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92328
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,100.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.38
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,106.75
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,90.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,149.62
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.69
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92685
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95917
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67211
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,62.25
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93866
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94302
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,64.62
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,99.62
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.12
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,107.62
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,115.12
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,151.25
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.25
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81045
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56146
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90796
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,81.25
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,56.12
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,89.88
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,123.75
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,97.12
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,93.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,148.75
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.25
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.31
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17693
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83804
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77221
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94931
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95306
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91342
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,75.62
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,110.88
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,89.12
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,142.38
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-78.69
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
