Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.19423
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77697
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96197
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96426
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86111
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96942
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,115.38
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,104.38
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,68.75
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,91.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,168.12
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-78.19
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29162
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77713
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91794
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94821
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92053
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95468
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83865
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,72.75
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,114.38
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,104.88
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,63.38
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,167.88
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.94
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42354
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8219
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86316
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95306
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95892
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94046
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,60.25
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,82.75
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,107.5
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,104.25
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,83.5
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,134.12
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42498
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72711
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94812
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8949
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,28.12
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94495
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,92.5
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,113.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,114.62
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,68.25
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,169.62
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.44
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58041
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59951
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73358
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91803
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91913
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93329
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93817
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,77.62
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,63.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.57
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
