Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-75.88
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.44
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29912
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3987
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.045
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86893
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94275
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89706
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92517
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,94.12
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,103.88
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,136.38
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,84.25
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-105.31
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05779
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92483
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.05336
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95987
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91086
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88211
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90213
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92673
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,77.88
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,123.62
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,84.62
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,126.88
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.25
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04094
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84933
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3471
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94879
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93921
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,56.75
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92734
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89447
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91687
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,111.75
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-83.87
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.31
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31289
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77554
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60528
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85623
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92383
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92123
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93725
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,29.88
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,67.25
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,110.5
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,54.12
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,93.75
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.38
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.94
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39968
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65399
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67596
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87182
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94818
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95148
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9501
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92813
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9183
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,62.75
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,112.12
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,109.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.75
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
