Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.75
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.62
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.23784
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44829
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36236
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9209
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89648
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96652
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88891
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.906
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,72.75
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.88
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,70.25
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,101.5
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,59.75
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,117.38
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.81
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27037
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5649
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89517
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95242
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89248
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90143
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90869
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,64.12
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,83.62
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,92.38
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,60.5
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,123.38
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.75
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86749
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61495
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88757
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94293
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94049
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92868
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,59.38
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,142.38
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,48.75
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,116.5
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.75
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.56
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55441
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87381
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77295
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95352
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88412
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98288
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,82.75
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93423
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88421
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,77.62
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,103.75
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,59.5
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,132.12
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.19
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4938
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66067
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73764
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85077
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91885
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95544
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93899
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88516
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,70.12
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,98.12
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,133.88
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,92.88
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,83.75
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
