Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.87
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.44
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52081
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63125
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6275
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91287
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90414
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93591
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93518
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88385
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,106.75
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,46.75
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,84.25
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,79.5
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.94
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.5
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.75
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48391
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50842
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57531
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89447
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89639
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94659
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.12
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94174
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,89.12
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,93.25
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,115.38
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.25
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.87
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.94
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62493
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6062
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66534
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91339
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90402
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82141
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,104.62
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,85.75
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,89.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.88
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.37
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82113
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67807
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65805
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91147
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94183
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83243
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,62.88
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95447
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89938
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95193
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,59.38
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,59.75
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,95.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,101.5
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,43.75
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,101.88
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.87
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43413
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51708
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65612
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86816
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9386
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,71.38
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.75
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9263
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90405
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,87.38
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,80.25
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,127.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,56.12
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,111.25
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.5
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
