Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.87
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.19
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46517
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41711
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6762
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92953
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95373
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91867
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,93.5
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,59.25
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,113.38
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,111.12
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.56
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.62
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.75
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46526
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52471
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74319
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83319
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94159
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90488
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91507
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,98.25
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,68.88
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,91.38
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,60.25
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,131.25
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,106.38
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.94
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.93
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.87
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52755
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54421
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86603
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90405
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,91.5
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88238
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9299
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,95.12
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,110.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,75.25
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,154.75
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.06
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.63
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54299
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57681
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93722
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92798
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90399
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91116
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87424
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,95.38
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,97.25
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,138.5
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,142.38
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,96.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.94
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.94
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49224
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60305
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76541
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9501
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94647
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88174
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,93.62
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,101.62
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,128.12
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,158.75
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,97.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.5
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
