Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.81
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.69
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54629
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58715
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90527
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90289
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92154
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84366
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,69.62
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,104.25
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,88.25
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.31
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67349
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66461
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54775
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87582
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82061
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89123
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87073
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,85.5
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,50.5
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,86.12
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,76.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,116.5
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.25
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.63
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.87
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53368
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53103
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54388
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86188
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85998
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93484
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91391
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88653
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,80.88
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,113.75
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,44.38
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,70.5
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.37
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.94
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.56
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54376
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59799
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58508
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89758
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80282
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87387
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92584
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,87.75
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,94.88
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,108.25
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,143.12
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,115.75
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.44
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.06
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47604
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64733
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47103
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.37
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87686
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89374
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81408
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87826
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,74.25
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,71.38
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,54.12
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,128.62
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,79.38
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.5
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
