Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.06
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.5
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45345
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68252
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51086
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.31
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92798
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.755
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80893
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94742
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93167
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86667
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,90.88
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,87.5
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.63
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.37
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.19
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42763
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42284
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40383
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91757
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75119
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80642
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93564
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80993
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,77.25
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,82.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.56
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.81
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.63
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3994
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43532
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36571
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.31
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90323
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72393
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93216
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,92.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.87
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91766
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93429
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81799
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,86.38
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,72.62
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,119.25
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.25
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.25
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.94
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39376
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43752
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42873
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.62
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67803
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78412
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92081
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89664
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7402
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.25
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.81
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.81
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.81
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35744
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53967
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44384
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.81
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94491
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75427
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75531
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88351
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90149
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8685
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,80.25
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.81
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
