Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.06
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.87
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32848
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48663
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39388
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.5
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88211
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68566
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78656
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89664
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91006
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82049
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,53.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,56.12
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.12
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.06
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.25
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35042
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4135
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41949
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.5
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.13
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91235
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65255
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76953
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87195
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89581
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86163
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.81
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.88
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.31
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37581
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43261
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34157
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.75
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93256
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78405
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85287
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89862
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81997
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.56
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.37
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41448
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2947
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32116
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95789
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92682
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76815
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86789
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94406
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82724
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,61.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,94.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.56
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.38
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.88
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37191
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34676
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87588
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92874
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6188
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73852
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85782
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8399
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7601
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,56.12
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-73.44
