Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40017
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34447
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.94
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.5
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82852
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67263
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71615
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.69
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91122
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69293
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83487
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,57.62
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,83.5
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.75
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.12
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30541
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40343
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.81
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8186
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66555
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83499
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.38
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90958
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61373
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81295
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,95.38
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,63.25
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,63.88
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,121.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-78.37
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.81
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.26638
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44213
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.5
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.06
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89828
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63702
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76306
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.25
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9078
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69986
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84811
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,59.12
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,84.88
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.81
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.69
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.307
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52459
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,36.38
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.62
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96533
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66213
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74252
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.5
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83691
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73657
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84131
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,62.25
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,83.62
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.5
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.19
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.23949
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55645
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.63
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.13
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92404
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70452
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73577
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.94
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83786
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71838
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85834
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,48.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-77.81
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
