Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.26851
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5646
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.94
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91464
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68045
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70562
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.56
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85666
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68704
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91061
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,71.12
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,68.5
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.56
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33574
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40328
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.38
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.31
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84649
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73657
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69378
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.5
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86319
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73257
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86258
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,62.25
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.56
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.25
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32311
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34331
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.44
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.87
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91855
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73816
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65673
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.81
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90491
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71612
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85141
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,62.12
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,85.62
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.75
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30971
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36748
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.25
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.56
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93579
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66955
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62368
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.81
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91757
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69616
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85797
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,46.38
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,60.5
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,64.75
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,96.75
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.81
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.19
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37508
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38463
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.25
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62747
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61755
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70095
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.12
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.75
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93014
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80166
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71389
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,76.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.88
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
