Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36641
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39638
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.56
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.5
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.44
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49068
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60272
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6889
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9361
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83828
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80316
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,41.75
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,81.75
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.94
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.37
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3872
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46496
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.88
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.81
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71618
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5957
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72576
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.63
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91791
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83832
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66934
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,60.75
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,67.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,57.5
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,92.12
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.88
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.81
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41118
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43667
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.06
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.31
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.94
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86755
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75164
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68798
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85333
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94784
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,89.62
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,54.5
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,93.75
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,123.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,77.5
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.44
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.19
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52636
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46282
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.12
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.06
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91818
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70465
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72796
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87234
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,84.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,72.88
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,68.5
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,88.25
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,118.62
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,85.12
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,108.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.81
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.62
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32027
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35317
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,27.62
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.18
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.81
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70477
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68505
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65438
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88898
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95908
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,106.38
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.38
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,74.75
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,105.25
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.25
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,100.75
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,136.88
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,89.5
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,114.5
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.62
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.06
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
