Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53967
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40905
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.5
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.32
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.31
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65225
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63189
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65695
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90014
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,87.62
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,76.75
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,71.62
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,94.62
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,103.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,123.25
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,88.38
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,113.5
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.75
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35778
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3297
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.12
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.31
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.94
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.565
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7005
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68978
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87594
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,92.75
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,72.38
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,95.38
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.12
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,100.88
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,125.12
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,91.5
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,106.5
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.75
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.06
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33083
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38476
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.69
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.06
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79895
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75174
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67272
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.38
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84564
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,92.88
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,69.12
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,97.38
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,100.5
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,123.75
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,89.5
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,125.38
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.31
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.12
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32207
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39236
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.75
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.94
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81112
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7565
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66033
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86029
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,98.12
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,82.88
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,77.25
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,99.5
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.88
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,108.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,127.75
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,89.75
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,111.62
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.44
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.56
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33742
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4793
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.25
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58782
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71139
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66183
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81421
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,108.12
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,90.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.75
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,76.25
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,107.88
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.25
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,109.12
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,136.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,86.75
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,106.38
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.19
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.75
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
