Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40426
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42489
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.25
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.69
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.44
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54595
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70513
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65026
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80334
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,111.75
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,94.5
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,84.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,112.75
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.88
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,107.88
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,145.25
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,88.38
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,108.25
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.75
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61416
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47655
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.63
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.19
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.07
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55489
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72375
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82339
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80847
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,83.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,67.25
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,75.12
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,101.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.62
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,88.25
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,124.75
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,94.5
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,128.38
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.44
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66638
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36654
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.56
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81393
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78448
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83536
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.31
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69091
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,87.12
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,80.38
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,109.12
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,89.12
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,125.62
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,33.75
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,131.12
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.69
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50317
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4121
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,28.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.37
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7857
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75534
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81997
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.06
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74002
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,99.5
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,84.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.88
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,91.25
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,130.25
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,27.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,112.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,132.5
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.31
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.88
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37084
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40804
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.94
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75351
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68426
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81262
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.5
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73452
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,78.88
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,67.38
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,92.25
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,86.25
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,109.12
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,116.38
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.88
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.25
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
