Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36767
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44173
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.06
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84799
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75982
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8132
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.94
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75503
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,81.62
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,65.38
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,63.12
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,95.5
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.12
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,86.88
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,109.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,91.88
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,123.5
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.19
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.13
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34783
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38869
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.81
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.37
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75723
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84677
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81677
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82794
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,84.5
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,62.88
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,91.38
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,89.75
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,114.38
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,91.38
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,116.88
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.88
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.94
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29729
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48397
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91254
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85959
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85928
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81854
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95315
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,92.25
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,64.75
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,91.5
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,100.38
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,121.38
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,89.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,108.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.25
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.69
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.26207
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45962
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91781
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93036
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84231
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.19
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69784
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95325
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,96.62
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,80.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,68.62
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,96.38
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,102.62
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,120.5
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,89.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.44
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.13
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31426
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50222
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.19
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94476
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91724
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80761
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.18
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83758
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94513
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,93.75
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,94.38
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.62
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,103.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,132.38
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,87.88
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,116.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.63
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
