Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34624
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48833
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82699
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79095
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89407
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,86.5
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,74.75
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,99.62
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.38
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,107.5
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,131.38
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,91.75
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,120.25
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.81
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.37
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35238
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46694
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.62
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.69
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83005
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82354
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88659
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,94.62
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,78.88
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,72.38
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,103.12
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.88
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,108.62
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,140.88
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,91.62
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,113.38
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.25
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.5
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39278
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39232
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86392
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84427
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91183
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,98.5
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.12
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,74.88
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,111.88
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.12
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,112.12
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,150.12
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,94.12
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,122.25
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.87
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.94
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6286
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47057
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94733
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91424
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91577
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92908
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,92.88
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,76.75
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.88
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,106.75
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,134.5
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,90.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,114.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
